Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.99
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.11
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.83
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
113981,Emet Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.18
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.11
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.1
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.54
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
113981,Emet Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.61
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.28
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113981,Emet Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
113981,Emet Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.52
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.83
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
113981,Emet Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.3
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.97
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
113981,Emet Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.88
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.78
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.69
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113981,Emet Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.85
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.9
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113981,Emet Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.53
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.22
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.39
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113981,Emet Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.26
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.2
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
113981,Emet Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
