Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.14
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.47
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
113981,Emet Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.05
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.85
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.52
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.32
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
113981,Emet Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.13
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
113981,Emet Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.67
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.14
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
113981,Emet Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.28
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.31
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.5
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.06
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.52
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
113981,Emet Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.32
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.9
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.5
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.07
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.5
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.67
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.5
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113981,Emet Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.27
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.74
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.1
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.14
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.18
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.18
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.89
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
113981,Emet Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.18
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.29
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.0
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.5
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.95
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.41
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.5
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.41
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
113981,Emet Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.53
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.75
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.97
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.9
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
113981,Emet Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.67
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.9
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.4
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.59
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.41
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.26
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
113981,Emet Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
