Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.5
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.19
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.1
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.7
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.56
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.81
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.85
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
113981,Emet Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.78
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.97
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,60.1
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,91.2
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.73
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.28
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.7
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
113981,Emet Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.93
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.01
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.1
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.05
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.78
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.5
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.6
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.9
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
113981,Emet Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.92
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.93
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.9
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.57
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.55
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.53
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.7
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.8
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
113981,Emet Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.18
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.59
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.3
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.8
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.29
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.7
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
113981,Emet Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.91
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,80.9
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,104.1
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.56
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.11
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,61.7
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.3
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.72
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
113981,Emet Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.7
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.6
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.68
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.55
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.24
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,64.9
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.6
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
113981,Emet Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.61
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.85
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.66
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.3
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.16
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.59
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.9
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.1
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.83
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.18
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
113981,Emet Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.58
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.56
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.54
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.7
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.14
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.48
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.4
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.4
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
113981,Emet Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.02
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.32
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.48
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.2
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.48
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.3
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.2
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.8
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.25
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.94
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.59
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
113981,Emet Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
