Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.32
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.77
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.85
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.52
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.88
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.8
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.9
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.75
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
113981,Emet Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.65
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.82
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.43
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.3
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.82
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.55
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.62
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.0
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.6
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.58
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.61
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113981,Emet Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.64
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.06
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.5
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.06
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.93
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.35
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.2
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.6
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.08
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
113981,Emet Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.58
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.38
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.5
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.83
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.44
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.6
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.8
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.9
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.78
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.5
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.57
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
113981,Emet Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.16
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.18
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.2
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.88
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.52
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.83
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.26
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.28
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.2
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.7
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.04
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.81
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
113981,Emet Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.21
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.48
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.2
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.48
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.39
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.46
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.3
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.06
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.99
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.6
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.18
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
113981,Emet Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.93
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.28
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.01
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,65.5
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,98.6
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.01
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.65
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,62.3
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.1
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.3
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.23
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.99
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.18
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.08
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
113981,Emet Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.06
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.7
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.3
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.75
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.27
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.7
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,63.7
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.5
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.45
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.7
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.39
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.88
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
113981,Emet Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.94
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,25.31
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.98
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,65.4
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,107.6
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.0
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.45
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.13
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.17
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.3
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.1
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.67
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.63
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.04
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.52
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.55
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
113981,Emet Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.76
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.01
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,60.1
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,92.1
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.0
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.6
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.6
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.63
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.61
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.52
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
