Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.64
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.94
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.52
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,69.5
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,104.2
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.96
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.64
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.67
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.16
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.06
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
113981,Emet Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.91
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.31
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,66.0
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,98.5
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.33
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.94
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.59
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.3
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.7
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.72
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.22
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.64
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.15
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
113981,Emet Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.73
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.87
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.04
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,59.7
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,96.0
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.78
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.94
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.36
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.2
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.67
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.1
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.05
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
113981,Emet Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.44
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.69
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.9
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,91.1
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.02
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.71
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.58
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.08
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.1
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.5
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.73
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.6
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.9
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
113981,Emet Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.66
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.4
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.1
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.51
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.83
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.8
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.73
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.9
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.17
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
113981,Emet Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.53
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.73
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.2
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.63
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.4
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.35
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.0
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.33
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.3
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.15
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
113981,Emet Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.28
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.95
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.89
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.2
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.96
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.4
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.25
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.9
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.38
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
113981,Emet Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.41
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.58
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.7
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.83
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.9
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.24
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
113981,Emet Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.55
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.9
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.52
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.72
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
113981,Emet Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.73
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.37
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.48
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.4
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.36
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
