Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
113981,Emet Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.84
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.94
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.9
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.2
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.28
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.94
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
113981,Emet Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.89
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.0
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.42
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,60.4
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.2
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.48
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
113981,Emet Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.79
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.91
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.6
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.93
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113981,Emet Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.32
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.7
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
113981,Emet Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.56
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.37
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113981,Emet Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.35
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.05
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
113981,Emet Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.41
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
113981,Emet Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.88
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.11
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.9
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.27
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
113981,Emet Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.04
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.31
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
113981,Emet Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.1
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.34
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.23
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
