Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113981,Emet Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.3
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.37
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.36
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113981,Emet Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.89
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
113981,Emet Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.58
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.33
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.7
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.87
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113981,Emet Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.49
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.89
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113981,Emet Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.93
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.65
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.95
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
113981,Emet Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.92
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.08
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.3
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.84
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
113981,Emet Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.84
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.21
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.22
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,59.7
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113981,Emet Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.98
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.42
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.3
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113981,Emet Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.43
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.54
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113981,Emet Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.56
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.5
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.59
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
