Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
113981,Emet Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.14
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.79
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
113981,Emet Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.18
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.48
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.03
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113981,Emet Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.4
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.97
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.58
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.81
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.51
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113981,Emet Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.03
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.92
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.3
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.9
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
113981,Emet Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.26
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.15
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.19
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.5
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.1
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113981,Emet Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.88
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.6
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
113981,Emet Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.21
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.8
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.9
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
113981,Emet Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.95
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,60.9
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.93
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
113981,Emet Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.72
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.79
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113981,Emet Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.07
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.6
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.36
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
