Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113981,Emet Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.16
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.6
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113981,Emet Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.54
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.07
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,61.6
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.5
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.06
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.03
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113981,Emet Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.14
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.75
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,73.5
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.5
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.56
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.96
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
113981,Emet Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.16
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,62.2
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.1
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.72
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.7
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113981,Emet Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.06
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.31
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.05
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.2
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,31.7
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
113981,Emet Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.04
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.96
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.19
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.27
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.73
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
113981,Emet Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.28
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.79
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.24
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.97
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.5
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.18
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.61
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113981,Emet Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.57
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.1
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
113981,Emet Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.33
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.4
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.14
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.69
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113981,Emet Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.88
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.34
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.24
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
