Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
113981,Emet Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.84
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,30.9
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
113981,Emet Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.05
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.58
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113981,Emet Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.65
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.8
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.47
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.8
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113981,Emet Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.15
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.8
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.8
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.4
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,30.7
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
113981,Emet Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.82
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.62
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.12
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.23
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.7
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,30.4
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
113981,Emet Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.31
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.44
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.94
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.9
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,30.2
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113981,Emet Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.06
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.17
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.36
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.35
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,30.2
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113981,Emet Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.74
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.26
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.81
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.46
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,30.2
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113981,Emet Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.98
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.35
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.7
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.92
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.45
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,30.1
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
113981,Emet Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.72
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.33
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.38
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,30.1
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
