Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113981,Emet Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.01
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.8
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.95
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113981,Emet Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.13
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.15
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.2
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.2
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.55
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
113981,Emet Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.98
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.28
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.5
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.14
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.09
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.99
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.5
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.3
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.89
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
113981,Emet Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.67
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.98
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.59
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.87
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113981,Emet Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.05
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
113981,Emet Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.37
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.7
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,30.1
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
113981,Emet Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.71
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.84
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,30.1
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.35
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
113981,Emet Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.53
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.35
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,30.1
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
113981,Emet Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.68
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.2
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,30.2
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113981,Emet Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.97
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.17
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.91
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,30.3
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
