Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
113981,Emet Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.0
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,30.3
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
113981,Emet Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,30.4
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
113981,Emet Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.45
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113981,Emet Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.48
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
113981,Emet Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
113981,Emet Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113981,Emet Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,30.7
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
113981,Emet Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
113981,Emet Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,30.9
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
113981,Emet Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
