Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.39
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113981,Emet Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113981,Emet Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113981,Emet Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.43
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.15
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
113981,Emet Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.78
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.59
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
113981,Emet Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.68
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.5
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
113981,Emet Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.61
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.53
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
113981,Emet Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.54
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
113981,Emet Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.56
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113981,Emet Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.6
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.21
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,31.7
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
