Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.77
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.92
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
113981,Emet Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.03
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.69
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113981,Emet Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.74
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.52
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113981,Emet Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.76
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.49
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
113981,Emet Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.87
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.11
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
113981,Emet Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.8
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.78
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113981,Emet Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.88
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.51
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
113981,Emet Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.55
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
113981,Emet Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113981,Emet Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.57
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.16
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
