Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
113981,Emet Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.64
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.98
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113981,Emet Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.61
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113981,Emet Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.89
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113981,Emet Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.63
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.43
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113981,Emet Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.09
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
113981,Emet Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.89
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.71
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
113981,Emet Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.68
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.98
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.79
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
113981,Emet Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.92
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.5
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
113981,Emet Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.37
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.2
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.63
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
