Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.08
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.66
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
113981,Emet Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.17
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.71
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
113981,Emet Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.95
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.67
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113981,Emet Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.52
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
113981,Emet Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.17
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.67
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113981,Emet Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.51
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113981,Emet Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.59
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.83
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.73
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113981,Emet Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.22
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.3
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.76
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113981,Emet Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.6
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.65
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.94
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.4
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
113981,Emet Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.24
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.3
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.75
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.52
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.42
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.9
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
