Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.42
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.11
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.5
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.67
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.82
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.63
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.81
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.4
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113981,Emet Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.71
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.4
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.81
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.99
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.85
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.98
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
113981,Emet Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.9
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.85
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.06
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.93
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.54
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
113981,Emet Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.65
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.69
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.2
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.64
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.06
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
113981,Emet Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.68
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.49
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.3
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.93
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.93
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.9
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.24
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.99
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
113981,Emet Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.34
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.8
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.26
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.45
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.87
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.1
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.6
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
113981,Emet Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.94
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.1
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.01
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.77
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.85
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.5
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.0
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.6
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.43
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.61
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
113981,Emet Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.43
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.3
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,90.8
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.97
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.71
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.38
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.88
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.1
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
113981,Emet Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.19
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.8
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.1
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.65
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.88
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.93
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.4
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.0
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.13
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.32
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
113981,Emet Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.29
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.6
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.75
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.59
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.78
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.96
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.3
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
