Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.28
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.3
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.08
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.31
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,62.0
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.8
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
113981,Emet Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.44
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.7
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.24
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.76
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.15
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.7
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.4
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.48
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.79
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
113981,Emet Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.61
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.31
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.53
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.5
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.0
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
113981,Emet Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.51
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.52
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.71
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.1
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,96.3
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.58
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.28
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.45
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.49
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.1
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.83
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.55
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
113981,Emet Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.67
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.94
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.4
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.24
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.82
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.55
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.84
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.9
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.8
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.7
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.05
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.16
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
113981,Emet Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.63
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.5
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.7
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.67
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.34
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.22
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.47
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.5
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.9
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.7
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.26
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.21
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
113981,Emet Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.61
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.82
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.52
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.38
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.48
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.38
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.85
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.7
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.9
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.21
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.73
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
113981,Emet Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.44
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.9
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.7
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.95
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.58
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.01
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.53
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.5
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.5
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.4
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.61
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.73
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.81
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
113981,Emet Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.94
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.51
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.51
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.57
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.0
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.5
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.15
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.47
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
113981,Emet Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.89
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.4
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.62
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.15
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.85
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.9
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.4
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.5
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.46
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.69
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
