Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
113981,Emet Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.81
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.67
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,62.3
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.3
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.03
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.82
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.27
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.61
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.6
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.1
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.4
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.71
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.7
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
113981,Emet Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.06
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.4
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,61.1
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,90.0
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.99
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.56
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.13
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.9
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.2
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.89
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.92
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
113981,Emet Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.51
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.54
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,59.2
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.6
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.05
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.04
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.52
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,61.9
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.3
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.2
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.11
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.78
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
113981,Emet Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.67
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.49
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.93
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.0
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.7
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.14
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.01
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.4
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.5
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.26
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.71
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
113981,Emet Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.35
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.5
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.62
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.5
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.5
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.18
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.06
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.6
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.1
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
113981,Emet Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,25.84
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,78.5
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,109.3
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.7
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.4
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.11
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.1
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.92
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.5
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
113981,Emet Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.92
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.15
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,62.0
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,93.4
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.17
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.0
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.26
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.05
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
113981,Emet Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.8
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.25
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,70.2
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,102.3
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.2
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.88
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.72
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,66.9
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.4
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.38
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.63
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.14
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
113981,Emet Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.83
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.7
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.5
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,26.26
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.48
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,69.0
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.2
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.3
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.82
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
113981,Emet Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.86
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.34
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.39
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.2
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,92.8
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.04
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.02
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,71.5
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.2
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.0
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.42
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.08
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.93
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.49
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
