Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
113981,Emet Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.39
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.16
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.9
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.6
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.69
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.53
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,77.6
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.5
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.6
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.17
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113981,Emet Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.57
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.67
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.32
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,67.0
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.2
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.65
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.82
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113981,Emet Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.77
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.37
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.2
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.1
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.9
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.21
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113981,Emet Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.88
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.9
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.63
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.96
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113981,Emet Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.23
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.66
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.8
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113981,Emet Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.19
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.42
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.5
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
113981,Emet Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.5
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.22
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.5
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
113981,Emet Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.04
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113981,Emet Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.4
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.69
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
113981,Emet Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.35
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.12
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.3
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
