Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
113981,Emet Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.26
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.26
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.74
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
113981,Emet Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
113981,Emet Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.27
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.93
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113981,Emet Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.58
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.7
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
113981,Emet Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.66
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
113981,Emet Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113981,Emet Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.45
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.08
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113981,Emet Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.85
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.4
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.13
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
113981,Emet Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.83
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.4
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.02
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.95
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.88
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113981,Emet Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.67
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.32
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.79
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.5
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
