Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
113981,Emet Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.11
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.6
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.1
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
113981,Emet Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.13
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.86
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.4
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
113981,Emet Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.49
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.7
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.63
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.3
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
113981,Emet Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.29
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.9
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.56
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.74
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.19
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.8
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113981,Emet Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.22
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.27
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,73.1
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,98.8
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.63
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.36
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
113981,Emet Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.06
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.62
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.5
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.15
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.29
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.34
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
113981,Emet Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.22
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.74
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.6
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.1
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.27
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.14
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.57
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113981,Emet Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.85
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.8
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.84
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
113981,Emet Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.48
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.34
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113981,Emet Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.67
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.74
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.69
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.72
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.9
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.1
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
