Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113981,Emet Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.25
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.21
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.35
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.0
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.4
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,31.7
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
113981,Emet Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.32
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.96
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.15
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.2
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.93
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.81
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.12
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
113981,Emet Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.5
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.3
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.25
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.13
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.83
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,70.8
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.7
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.45
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.82
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113981,Emet Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.46
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.24
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.5
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.4
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.51
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.98
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.1
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.04
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
113981,Emet Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.73
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.74
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.4
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.98
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
113981,Emet Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.49
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.13
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.49
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.47
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113981,Emet Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.28
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.06
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.7
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113981,Emet Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.26
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.2
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.8
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.81
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.3
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.34
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
113981,Emet Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.31
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.62
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,59.7
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.5
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.97
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.69
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113981,Emet Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.97
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.02
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.6
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.05
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.83
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.46
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.86
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
