Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
113981,Emet Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.01
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.91
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.55
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
113981,Emet Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.9
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.29
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.53
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
113981,Emet Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.72
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.57
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.02
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.26
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
113981,Emet Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.18
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.0
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.86
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.62
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.59
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
113981,Emet Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.86
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.12
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
113981,Emet Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.71
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.3
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.35
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.84
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113981,Emet Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.57
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.71
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.87
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.7
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.31
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113981,Emet Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.48
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.56
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.81
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.7
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.57
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.2
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
113981,Emet Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.9
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.66
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.8
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.8
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.67
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.09
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.42
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,64.2
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.1
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.9
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.7
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.2
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113981,Emet Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.83
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.52
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.2
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.97
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.45
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.45
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.6
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.6
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
