Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
113981,Emet Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.51
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.63
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.95
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.01
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113981,Emet Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.16
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.0
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.0
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.91
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
113981,Emet Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.87
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.94
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.38
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.45
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
113981,Emet Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.56
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
113981,Emet Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.04
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.36
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.6
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113981,Emet Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.31
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.88
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.04
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.1
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.21
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
113981,Emet Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.79
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.2
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.71
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.34
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
113981,Emet Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.46
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.29
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.21
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
113981,Emet Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.46
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.14
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,66.1
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.9
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
113981,Emet Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.8
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.73
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
