Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
113981,Emet Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.69
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.75
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113981,Emet Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.45
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
113981,Emet Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.13
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.63
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.2
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.41
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.36
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
113981,Emet Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.07
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.51
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
113981,Emet Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113981,Emet Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.57
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.64
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113981,Emet Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.4
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.8
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113981,Emet Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.55
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
113981,Emet Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
113981,Emet Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
