Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113981,Emet Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.3
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113981,Emet Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113981,Emet Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113981,Emet Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,31.7
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
113981,Emet Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113981,Emet Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113981,Emet Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.74
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
113981,Emet Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.49
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.74
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
113981,Emet Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
113981,Emet Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
