Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.57
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113981,Emet Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.45
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113981,Emet Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.5
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113981,Emet Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.48
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
113981,Emet Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.32
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113981,Emet Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
113981,Emet Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113981,Emet Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
113981,Emet Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
113981,Emet Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.95
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
113981,Emet Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
