Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113981,Emet Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.7
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.32
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113981,Emet Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.33
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113981,Emet Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.43
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
113981,Emet Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.13
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
113981,Emet Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.23
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.2
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113981,Emet Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
113981,Emet Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.81
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
113981,Emet Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.17
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.27
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.57
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.5
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
113981,Emet Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.24
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.7
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.88
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
113981,Emet Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
