Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.7
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.49
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.8
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
113981,Emet Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.28
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.49
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.56
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
113981,Emet Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.99
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.61
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.52
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.36
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
113981,Emet Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.78
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.32
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.43
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.69
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
113981,Emet Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.06
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.82
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.98
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.85
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
113981,Emet Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.45
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.3
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.79
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.86
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
113981,Emet Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.61
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.1
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.85
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
113981,Emet Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.8
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.26
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.12
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
113981,Emet Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.45
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.83
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.96
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
113981,Emet Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.08
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.24
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.85
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.52
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.8
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
113981,Emet Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
