Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.67
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.14
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.5
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.43
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.91
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.93
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.64
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.5
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
113981,Emet Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.68
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.39
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.52
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.32
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.9
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.73
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
113981,Emet Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.58
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.8
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.22
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.38
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.06
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
113981,Emet Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.31
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.4
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.95
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.0
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.0
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.27
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.2
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.81
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
113981,Emet Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.8
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.73
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.56
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.41
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.63
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.3
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.07
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.23
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
113981,Emet Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.8
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.7
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.65
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.33
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.87
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.87
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.1
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.18
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
113981,Emet Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.17
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.4
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.3
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.47
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.99
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.8
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
113981,Emet Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.47
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.77
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.2
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.12
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.37
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.04
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.3
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
113981,Emet Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.05
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.16
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.41
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.12
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.47
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.5
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.93
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
113981,Emet Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.41
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.5
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.0
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.63
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.4
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.85
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
