Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.08
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.0
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.0
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.43
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.22
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
113981,Emet Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.79
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.51
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.4
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.48
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.47
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
113981,Emet Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.44
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.49
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113981,Emet Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.64
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.8
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.81
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
113981,Emet Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.72
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.95
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.37
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.63
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.98
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113981,Emet Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.76
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.12
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.8
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.92
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.36
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
113981,Emet Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.96
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.66
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.58
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.6
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.05
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
113981,Emet Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.1
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.8
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.52
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.12
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.9
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.7
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.89
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.58
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
113981,Emet Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.02
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.15
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.79
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.5
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.6
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.2
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.8
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.72
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.96
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
113981,Emet Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.05
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.67
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.0
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.54
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.57
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,58.5
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.7
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
