Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.12
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.6
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.21
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.8
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,62.4
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.0
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.6
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.11
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.3
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
113981,Emet Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.1
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.4
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.77
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.35
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.54
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.0
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.0
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
113981,Emet Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.63
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.2
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,25.48
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.89
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.7
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.6
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.2
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
113981,Emet Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.03
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.69
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.16
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.27
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.83
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,63.6
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.5
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.2
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.27
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
113981,Emet Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.8
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.81
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.8
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.8
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.95
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.04
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.9
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.4
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.94
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
113981,Emet Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.37
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.76
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.47
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.1
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.5
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.87
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.29
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.3
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.6
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.7
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
113981,Emet Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.71
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.54
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.49
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.5
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.9
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.7
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.68
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.64
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.2
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.89
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
113981,Emet Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.73
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.81
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.9
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.7
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.49
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.54
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.66
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.5
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.9
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
113981,Emet Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.83
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.9
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.5
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.13
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.5
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.8
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.48
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.98
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.85
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
113981,Emet Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.54
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.2
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,86.9
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.55
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.6
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.9
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.8
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
