Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.45
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.47
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.8
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,90.7
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.94
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.21
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.74
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.2
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.1
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.96
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
113981,Emet Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.84
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.76
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.8
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.72
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.27
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.41
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.64
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.3
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.03
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
113981,Emet Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.43
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.08
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.0
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.76
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.23
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.4
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.8
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.5
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.18
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.76
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
113981,Emet Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.51
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.27
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.24
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.52
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.84
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.3
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
113981,Emet Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.17
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.56
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.9
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.03
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113981,Emet Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.41
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.3
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.12
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.63
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
113981,Emet Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.51
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.62
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
113981,Emet Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.53
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.15
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.07
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113981,Emet Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.49
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.7
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.25
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113981,Emet Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.11
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.86
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
