Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.72
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
113981,Emet Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.89
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.58
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.9
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113981,Emet Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.99
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.51
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113981,Emet Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.07
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
113981,Emet Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.02
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113981,Emet Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.49
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113981,Emet Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.41
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.99
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
113981,Emet Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.76
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.32
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
113981,Emet Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.51
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
113981,Emet Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.58
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.01
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.05
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
