Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.39
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
113981,Emet Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.33
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.3
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113981,Emet Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.04
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
113981,Emet Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.28
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.5
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.17
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
113981,Emet Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.33
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.29
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113981,Emet Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.2
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.68
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.04
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113981,Emet Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.43
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.0
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.0
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113981,Emet Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.41
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.43
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.07
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.4
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.1
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
113981,Emet Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.13
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.61
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.02
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,68.8
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.4
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
113981,Emet Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.39
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.04
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.7
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.34
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,64.4
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.5
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
