Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.74
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.47
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,66.0
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113981,Emet Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.56
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.17
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.19
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,71.3
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.3
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.2
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.33
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113981,Emet Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.96
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.19
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.79
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.52
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,65.8
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.83
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
113981,Emet Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.2
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.84
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.88
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.91
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
113981,Emet Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.36
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.96
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.7
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113981,Emet Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.67
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
113981,Emet Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.35
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.26
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.0
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113981,Emet Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.94
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
113981,Emet Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.42
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.64
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.3
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113981,Emet Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.26
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.31
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
