Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.54
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.54
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.9
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.44
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.0
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.85
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113981,Emet Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.39
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.6
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.26
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.9
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.26
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
113981,Emet Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.81
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.99
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.01
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.66
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113981,Emet Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.47
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.77
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.63
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.3
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113981,Emet Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.83
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.45
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,63.0
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.0
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.39
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.53
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.5
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
113981,Emet Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.94
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.7
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.04
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.95
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,31.7
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
113981,Emet Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.87
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.4
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
113981,Emet Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.24
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.08
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.54
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.3
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.84
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.13
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
113981,Emet Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.73
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.23
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.88
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.6
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
113981,Emet Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.52
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.74
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.3
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
