Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.16
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.25
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.9
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.48
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.6
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.92
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
113981,Emet Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.63
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.92
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.35
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.33
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.9
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.9
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,30.9
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113981,Emet Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.86
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,76.6
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,93.7
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.34
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.59
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.62
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.57
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.8
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
113981,Emet Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.74
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.41
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,69.6
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.1
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.36
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.05
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.2
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
113981,Emet Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.35
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.14
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.6
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.31
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.6
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,30.7
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
113981,Emet Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.42
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.7
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.25
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.8
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.8
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.82
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.3
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
113981,Emet Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.13
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.3
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.07
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
113981,Emet Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.47
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.66
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113981,Emet Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.9
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
113981,Emet Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.95
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.9
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.45
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
