Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.32
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.3
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.49
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.0
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.71
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
113981,Emet Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.34
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.9
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
113981,Emet Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.6
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
113981,Emet Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113981,Emet Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.01
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,30.7
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113981,Emet Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.92
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.44
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.1
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,30.7
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113981,Emet Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.64
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.64
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
113981,Emet Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.19
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.14
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
113981,Emet Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113981,Emet Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,30.9
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
