Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.4
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,30.9
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
113981,Emet Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
113981,Emet Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113981,Emet Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
113981,Emet Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113981,Emet Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113981,Emet Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113981,Emet Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113981,Emet Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
113981,Emet Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.95
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113981,Emet Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
