Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
113981,Emet Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.49
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,31.7
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113981,Emet Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.51
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
113981,Emet Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.5
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
113981,Emet Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.28
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113981,Emet Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113981,Emet Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113981,Emet Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.28
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
113981,Emet Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.57
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
113981,Emet Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
113981,Emet Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
