Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.02
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113981,Emet Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.32
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
113981,Emet Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113981,Emet Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113981,Emet Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
113981,Emet Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
113981,Emet Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
113981,Emet Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
113981,Emet Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
113981,Emet Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.76
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.13
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.19
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
113981,Emet Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
