Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.8
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
113981,Emet Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
113981,Emet Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113981,Emet Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.09
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.45
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
113981,Emet Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.24
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.33
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.3
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
113981,Emet Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.26
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113981,Emet Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.88
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.39
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113981,Emet Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.78
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
113981,Emet Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.81
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.68
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
113981,Emet Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.12
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.61
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113981,Emet Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
