Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.5
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.6
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113981,Emet Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.28
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113981,Emet Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.62
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.6
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.02
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
113981,Emet Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.68
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.84
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.2
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.51
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113981,Emet Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.04
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.01
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113981,Emet Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.28
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,64.3
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.6
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.1
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
113981,Emet Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.71
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.53
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.4
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.6
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
113981,Emet Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.09
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.8
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.1
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.71
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.44
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.53
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
113981,Emet Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.49
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.3
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.7
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.85
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.05
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.87
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.94
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
113981,Emet Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.88
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,62.3
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.5
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.54
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.62
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.2
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.3
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.8
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.87
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,77.6
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.4
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.81
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
113981,Emet Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
