Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.35
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.18
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,62.5
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.4
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.44
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.51
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.5
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.1
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.72
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.47
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
113981,Emet Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.73
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.78
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.94
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.22
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.01
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.6
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.64
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.03
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
113981,Emet Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.2
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,64.2
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,91.4
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.93
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.62
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.7
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.11
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.35
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.65
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
113981,Emet Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.46
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.36
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.46
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.3
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.52
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.26
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.71
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.3
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.65
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
113981,Emet Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.21
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.64
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.48
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.46
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.95
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.1
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.72
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.53
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
113981,Emet Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.89
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.2
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.82
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.4
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.94
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
113981,Emet Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.11
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.83
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.44
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.39
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.0
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.2
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.71
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.45
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.04
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
113981,Emet Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.7
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.07
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.44
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.5
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.4
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.12
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.97
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
113981,Emet Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.05
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.7
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.64
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.25
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.89
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.3
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.0
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.69
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.76
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
113981,Emet Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.26
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.16
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.1
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.14
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.56
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.78
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,64.3
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.8
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.3
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.45
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.72
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.41
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
113981,Emet Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
