Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.13
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.2
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.55
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.84
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,70.5
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.5
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.3
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.16
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.41
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.07
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
113981,Emet Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.51
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.68
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.8
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.11
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.88
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,64.7
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.2
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.0
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.23
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.2
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.06
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
113981,Emet Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.89
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.33
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.2
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.88
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.08
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.25
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.9
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.7
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.0
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.7
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.34
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.93
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113981,Emet Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.95
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.84
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.7
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.63
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.13
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.26
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.3
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.0
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.8
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.77
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.32
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.3
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.12
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
113981,Emet Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.74
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.98
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.03
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.8
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.37
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.44
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.2
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.0
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.07
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.54
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.74
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.99
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
113981,Emet Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.44
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.41
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.15
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.7
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.83
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.24
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.25
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.74
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.74
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
113981,Emet Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.35
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.41
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.38
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.4
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.27
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.26
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.74
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.4
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.3
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.02
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.62
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
113981,Emet Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.23
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.78
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.07
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.9
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.86
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.54
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.6
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.8
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.73
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.97
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
113981,Emet Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.44
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.4
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.5
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.92
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,29.96
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.44
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,70.4
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.6
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.7
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.34
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.2
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
113981,Emet Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.7
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.54
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.2
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.4
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.82
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.28
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.55
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.0
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.5
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.6
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.6
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.49
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
