Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.89
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.68
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.4
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.4
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.84
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.1
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.14
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.74
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.3
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.1
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
113981,Emet Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.56
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.85
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.03
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.7
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.7
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.51
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.6
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.37
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.0
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.3
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.6
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.75
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.56
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.58
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
113981,Emet Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.5
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.66
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.2
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.47
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.8
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.13
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.8
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.9
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.6
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
113981,Emet Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.03
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.09
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.2
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.78
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.93
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.67
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.29
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.9
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.1
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.54
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
113981,Emet Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.98
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.1
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,60.4
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.4
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.03
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.13
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.41
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.56
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,62.1
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.2
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.1
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.18
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.21
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
113981,Emet Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.42
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.9
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.1
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.48
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.07
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.44
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.19
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.0
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.5
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.9
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.88
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.84
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.96
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.66
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
113981,Emet Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.26
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.58
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.78
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.8
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.9
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,62.2
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.5
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.9
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.49
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.43
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.29
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
113981,Emet Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.76
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.07
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.31
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,63.5
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.3
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.2
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.3
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.2
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.21
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
113981,Emet Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.66
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.72
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.15
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.33
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,66.2
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.6
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.1
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.03
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.72
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
113981,Emet Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.69
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.95
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.11
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,64.2
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.0
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.4
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.42
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
