Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.67
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.36
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.0
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.4
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.2
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
113981,Emet Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.94
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.74
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.2
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.27
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113981,Emet Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.26
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.2
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.24
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.26
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
113981,Emet Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.08
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
113981,Emet Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.05
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.74
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.7
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.8
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.42
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
113981,Emet Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.5
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.09
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.64
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.2
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.94
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113981,Emet Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.76
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.27
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.74
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.2
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
113981,Emet Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.9
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.43
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.94
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.23
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
113981,Emet Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.83
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.1
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
113981,Emet Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.3
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
