Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.39
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.57
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.78
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
113981,Emet Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.07
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.23
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.57
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
113981,Emet Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.33
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.02
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.9
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.68
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113981,Emet Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.1
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.05
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.93
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.4
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.2
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.63
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
113981,Emet Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.06
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.64
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.1
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
113981,Emet Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.1
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.43
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113981,Emet Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.15
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.1
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.04
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.75
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113981,Emet Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.05
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.73
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.94
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113981,Emet Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.51
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113981,Emet Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.07
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.62
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
