Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.29
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.76
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
113981,Emet Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.35
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.56
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
113981,Emet Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.78
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.84
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.19
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.2
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
113981,Emet Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.94
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.85
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.31
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.75
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.0
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113981,Emet Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.73
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.48
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.3
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
113981,Emet Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.67
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.93
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.02
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.93
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
113981,Emet Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.87
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.51
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.64
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
113981,Emet Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.32
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.17
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113981,Emet Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.17
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.29
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.8
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.0
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.82
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
113981,Emet Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.57
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.13
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.98
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.3
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.88
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.65
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
