Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.53
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.38
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.65
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
113981,Emet Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.57
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.86
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.73
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113981,Emet Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.01
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.06
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113981,Emet Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.16
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.68
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.52
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
113981,Emet Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.03
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.42
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.5
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.82
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.19
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
113981,Emet Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.2
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.4
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.73
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.1
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.97
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.34
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
113981,Emet Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.89
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.43
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,30.9
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
113981,Emet Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.8
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.5
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.82
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.41
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
113981,Emet Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.3
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.17
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.22
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.14
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
113981,Emet Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.99
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.3
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.31
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.08
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.54
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
