Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.6
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,73.3
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,98.9
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.35
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.14
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.17
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.24
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.1
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.17
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.6
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
113981,Emet Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.89
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.71
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,74.0
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,97.3
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.18
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.54
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.0
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.68
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,30.4
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.26
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
113981,Emet Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.62
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.71
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.82
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.58
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.58
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,30.3
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.81
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
113981,Emet Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.42
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.0
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.26
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.55
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.8
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.5
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.04
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,30.3
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.95
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
113981,Emet Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.76
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.8
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.18
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.9
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.95
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.28
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.14
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.97
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,30.2
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.54
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
113981,Emet Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.77
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.4
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.73
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.35
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.23
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.0
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.0
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,30.2
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
113981,Emet Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.15
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,81.4
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,105.0
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.1
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.2
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.04
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.68
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.4
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.6
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.91
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,30.1
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.92
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.18
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
113981,Emet Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.5
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.93
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.35
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.03
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.48
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.63
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.6
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.95
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.14
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
113981,Emet Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.3
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.03
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.73
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.81
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.51
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.5
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
113981,Emet Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.05
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.44
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.42
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.83
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.19
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.25
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.42
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
