Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.72
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.81
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.7
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.2
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.1
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.59
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.13
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.64
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
113981,Emet Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.95
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.8
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.72
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.9
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.18
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
113981,Emet Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.47
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.82
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.63
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113981,Emet Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.6
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.92
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113981,Emet Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.31
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.64
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.51
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.76
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.27
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113981,Emet Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.52
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.64
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.5
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113981,Emet Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.38
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.7
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.36
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.03
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.95
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
113981,Emet Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.39
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.69
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.82
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
113981,Emet Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.04
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.67
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.03
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,30.0
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113981,Emet Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.58
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,30.1
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
