Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,30.1
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113981,Emet Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.61
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.57
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,30.2
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113981,Emet Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.58
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,30.3
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113981,Emet Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,30.3
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113981,Emet Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.71
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,30.4
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
113981,Emet Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
113981,Emet Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
113981,Emet Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
113981,Emet Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
113981,Emet Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
