Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.2
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,30.7
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113981,Emet Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113981,Emet Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.56
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,30.9
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113981,Emet Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.56
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113981,Emet Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.57
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
113981,Emet Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.09
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.33
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.36
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
113981,Emet Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.56
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
113981,Emet Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.65
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.51
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113981,Emet Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.61
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.57
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
113981,Emet Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.57
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
113981,Emet Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
