Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.06
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.43
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113981,Emet Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.81
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.55
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
113981,Emet Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.48
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.6
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113981,Emet Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.7
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.5
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,31.7
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113981,Emet Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.77
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,31.7
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113981,Emet Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.61
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.52
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113981,Emet Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
113981,Emet Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.88
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.35
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113981,Emet Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.19
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113981,Emet Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.2
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113981,Emet Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
