Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.1
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
113981,Emet Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.44
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.52
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.75
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
113981,Emet Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113981,Emet Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.64
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113981,Emet Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.69
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113981,Emet Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.8
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
113981,Emet Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.3
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,34.9
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
113981,Emet Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.65
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.63
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113981,Emet Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.75
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.29
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,35.1
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
113981,Emet Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.78
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,35.2
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113981,Emet Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
