Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.47
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.28
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113981,Emet Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113981,Emet Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.36
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
113981,Emet Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.65
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.5
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
113981,Emet Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.92
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.1
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.57
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,35.7
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
113981,Emet Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.05
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.71
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.05
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113981,Emet Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.08
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.59
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
113981,Emet Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.38
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.6
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.68
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
113981,Emet Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.77
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.85
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.0
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,36.0
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
113981,Emet Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.97
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.5
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.86
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,36.0
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
113981,Emet Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
113981,Emet Lane,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
