Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.47
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.7
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.04
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
113981,Emet Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.57
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.31
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.56
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.26
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
113981,Emet Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.88
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.46
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.54
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.62
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.1
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.5
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,36.3
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
113981,Emet Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.72
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.19
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.9
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.51
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.65
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.2
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.9
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.4
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,36.3
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
113981,Emet Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.7
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.93
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.8
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.55
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.31
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.3
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.1
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,36.3
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
113981,Emet Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.24
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.39
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.2
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.03
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,36.3
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
113981,Emet Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.7
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.78
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.28
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,68.4
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.6
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.5
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.76
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,36.2
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.29
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
113981,Emet Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.96
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.27
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.6
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.84
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.65
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.32
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.5
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,63.4
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.8
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.18
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,36.2
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
113981,Emet Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.68
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.02
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.97
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.86
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.33
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.4
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,36.2
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.36
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
113981,Emet Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.65
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.9
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.17
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.27
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.66
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.4
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,36.2
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.31
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
113981,Emet Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
