Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.65
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,66.3
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.9
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.86
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.31
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.97
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.8
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,36.2
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
113981,Emet Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.36
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.09
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.67
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.76
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.13
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.8
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,36.1
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
113981,Emet Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.88
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.05
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.17
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.09
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.18
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.2
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,36.1
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
113981,Emet Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.03
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.34
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.57
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.2
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.46
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.92
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.14
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.74
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.48
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.1
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.8
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,36.1
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
113981,Emet Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.06
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.5
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.36
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.7
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.4
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.05
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.2
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,36.0
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.13
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
113981,Emet Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.44
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.77
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.77
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.0
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.9
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.02
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.32
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.26
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.2
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,36.0
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.22
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.2
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
113981,Emet Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.48
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.66
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.8
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.52
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.98
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.18
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.37
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
113981,Emet Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.79
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.26
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.94
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.7
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.4
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.25
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.36
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.0
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.62
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.48
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
113981,Emet Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.81
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.96
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.74
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.69
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.81
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.32
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.0
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.47
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.35
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
113981,Emet Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.0
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.11
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.7
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.94
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.59
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.89
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
113981,Emet Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
