Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.31
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.1
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.99
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.8
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.52
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.24
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.1
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113981,Emet Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.66
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.76
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.02
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.09
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
113981,Emet Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.12
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.2
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.18
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.3
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
113981,Emet Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.34
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.56
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.7
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,35.7
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
113981,Emet Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.53
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.81
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.7
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113981,Emet Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.42
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113981,Emet Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.04
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.1
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113981,Emet Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.87
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.4
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
113981,Emet Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.5
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.0
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
113981,Emet Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.86
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.9
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113981,Emet Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
