Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.62
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.63
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
113981,Emet Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.56
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.2
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113981,Emet Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.25
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.31
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.7
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
113981,Emet Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.6
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.29
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.5
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113981,Emet Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.9
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.75
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.5
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.16
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.02
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,35.2
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113981,Emet Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.95
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.33
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.71
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.4
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.1
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,35.1
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113981,Emet Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.4
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.97
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.7
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.09
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,35.1
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
113981,Emet Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.51
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,62.0
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.5
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
113981,Emet Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.86
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,61.0
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.3
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
113981,Emet Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.38
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,62.1
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.0
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,34.9
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
113981,Emet Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
