Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.74
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.58
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.24
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.32
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.7
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.2
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.47
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.55
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113981,Emet Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.87
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.11
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.82
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,61.3
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.2
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.6
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.78
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.2
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.36
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.83
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
113981,Emet Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.89
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.41
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.52
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.11
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.7
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
113981,Emet Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.77
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.98
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.8
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
113981,Emet Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.28
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.77
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.95
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.9
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.08
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113981,Emet Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.21
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.1
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113981,Emet Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.25
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.0
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.7
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
113981,Emet Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.91
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.04
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.1
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.1
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
113981,Emet Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.61
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.9
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.38
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.8
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113981,Emet Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.49
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.58
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.6
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.4
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
113981,Emet Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
